Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
