Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
