Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
