Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
