Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
872161,FIELD CLOSE HILTON,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
872161,FIELD CLOSE HILTON,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
872161,FIELD CLOSE HILTON,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
