Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
872161,FIELD CLOSE HILTON,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
872161,FIELD CLOSE HILTON,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
872161,FIELD CLOSE HILTON,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
872161,FIELD CLOSE HILTON,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
