Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
872161,FIELD CLOSE HILTON,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
872161,FIELD CLOSE HILTON,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
872161,FIELD CLOSE HILTON,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
