Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
872161,FIELD CLOSE HILTON,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
872161,FIELD CLOSE HILTON,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
872161,FIELD CLOSE HILTON,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
872161,FIELD CLOSE HILTON,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.61
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
872161,FIELD CLOSE HILTON,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
872161,FIELD CLOSE HILTON,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
872161,FIELD CLOSE HILTON,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
872161,FIELD CLOSE HILTON,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
