Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
872161,FIELD CLOSE HILTON,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
872161,FIELD CLOSE HILTON,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
872161,FIELD CLOSE HILTON,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
872161,FIELD CLOSE HILTON,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
872161,FIELD CLOSE HILTON,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
