Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
872161,FIELD CLOSE HILTON,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
