Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
