Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
