Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
