Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
