Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
