Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
