Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
872161,FIELD CLOSE HILTON,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
