Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
