Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
872161,FIELD CLOSE HILTON,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
