Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.8
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.8
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.1
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
