Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.9
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.9
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
