Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.9
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,36.4
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.71
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
