Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
