Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.42
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
872161,FIELD CLOSE HILTON,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
