Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
