Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
872161,FIELD CLOSE HILTON,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
