Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
872161,FIELD CLOSE HILTON,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
