Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
