Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
