Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
