Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
