Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
