Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
872161,FIELD CLOSE HILTON,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
872161,FIELD CLOSE HILTON,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
