Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
872161,FIELD CLOSE HILTON,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.4
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
