Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
872161,FIELD CLOSE HILTON,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
872161,FIELD CLOSE HILTON,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.6
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
872161,FIELD CLOSE HILTON,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
872161,FIELD CLOSE HILTON,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.6
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
872161,FIELD CLOSE HILTON,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
