Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.1
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
872161,FIELD CLOSE HILTON,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
872161,FIELD CLOSE HILTON,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
872161,FIELD CLOSE HILTON,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.7
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
872161,FIELD CLOSE HILTON,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
872161,FIELD CLOSE HILTON,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.9
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.5
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
