Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
872161,FIELD CLOSE HILTON,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.6
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.7
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
