Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.5
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
