Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.61
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
