Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
872161,FIELD CLOSE HILTON,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
