Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
