Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
