Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
872161,FIELD CLOSE HILTON,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
