Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
872161,FIELD CLOSE HILTON,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
872161,FIELD CLOSE HILTON,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
872161,FIELD CLOSE HILTON,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
872161,FIELD CLOSE HILTON,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
872161,FIELD CLOSE HILTON,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
