Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
