Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,38.3
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
