Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
