Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.1
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.6
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
