Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,34.0
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,33.5
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
