Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,33.1
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.64
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.81
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.17
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.12
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
