Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.86
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.08
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
