Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
