Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
