Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
