Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
