Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
