Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
