Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
