Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
