Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
