Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
872161,FIELD CLOSE HILTON,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
872161,FIELD CLOSE HILTON,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
