Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
872161,FIELD CLOSE HILTON,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
