Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
872161,FIELD CLOSE HILTON,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
872161,FIELD CLOSE HILTON,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
