Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.4
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
872161,FIELD CLOSE HILTON,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
